ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%
405,2016-11-09,226.97916666666666,0.0,0.0,61.34572072072072,0.0,0.0,0.0,206.392083333333
405,2016-11-10,315.7083333333333,0.0,0.0,85.32657657657657,0.0,0.0,0.0,208.400833333333
405,2016-11-11,325.6458333333333,0.0,0.0,88.01238738738739,0.0,0.0,0.0,211.965833333333
405,2016-11-12,355.125,0.0,0.0,95.97972972972974,0.0,0.0,0.0,218.125
405,2016-11-13,366.5520833333333,0.0,0.0,99.06813063063063,0.0,0.0,0.0,218.702916666667
405,2016-11-14,273.1770833333333,0.0,0.0,73.83164414414415,0.0,0.0,0.0,222.257083333333
405,2016-11-15,363.0104166666667,0.0,0.0,98.11092342342343,0.0,0.0,0.0,220.173333333333
405,2016-11-16,286.4375,0.0,0.0,77.41554054054053,0.0,0.0,0.0,209.911538461538
405,2016-11-17,289.3541666666667,0.0,0.0,78.20382882882882,0.0,0.0,0.0,0.0
405,2016-11-18,346.5833333333333,0.0,0.0,93.67117117117118,0.0,0.0,0.0,0.0
405,2016-11-19,304.5416666666667,0.0,0.0,82.30855855855856,0.0,0.0,0.0,0.0
405,2016-11-20,333.0416666666667,0.0,0.0,90.01126126126127,0.0,0.0,0.0,0.0
405,2016-11-21,170.19791666666666,0.0,0.0,45.99943693693694,0.0,0.0,0.0,0.0
405,2016-11-22,267.8541666666667,0.0,0.0,72.39301801801801,0.0,0.0,0.0,0.0
405,2016-11-23,308.6041666666667,0.0,0.0,83.40653153153154,0.0,0.0,0.0,0.0
405,2016-11-24,346.3541666666667,0.0,0.0,93.60923423423422,0.0,0.0,0.0,0.0
405,2016-11-25,297.9270833333333,0.0,0.0,80.52083333333333,0.0,0.0,0.0,0.0
405,2016-11-26,338.1458333333333,0.0,0.0,91.39076576576576,0.0,0.0,0.0,0.0
405,2016-11-27,295.0,0.0,0.0,79.72972972972973,0.0,0.0,0.0,0.0
405,2016-11-28,341.6666666666667,0.0,0.0,92.34234234234235,0.0,0.0,0.0,0.0
405,2016-11-29,340.75,0.0,0.0,92.0945945945946,0.0,0.0,0.0,0.0
405,2016-11-30,223.77083333333334,0.0,0.0,60.47860360360361,0.0,0.0,0.0,0.0
405,2016-12-01,302.0,0.0,0.0,81.62162162162161,0.0,0.0,0.0,0.0
405,2016-12-02,283.2083333333333,0.0,0.0,76.5427927927928,0.0,0.0,0.0,0.0
405,2016-12-03,292.21875,0.0,0.0,78.97804054054053,0.0,0.0,0.0,0.0
405,2016-12-04,304.875,0.0,0.0,82.39864864864866,0.0,0.0,0.0,0.0
405,2016-12-05,308.5208333333333,0.0,0.0,83.384009009009,0.0,0.0,0.0,0.0
405,2016-12-06,305.4270833333333,1039.2822083333333,0.0,82.54786036036036,167.17028782913056,0.0,0.0,0.0
405,2016-12-07,311.34375,6698.021708333334,0.0,84.14695945945945,26.441046451769175,0.0,0.0,0.0
405,2016-12-08,273.6145833333333,5601.794333333334,0.0,73.94988738738739,27.78415026056432,0.0,0.0,0.0
405,2016-12-09,315.8020833333333,6479.953416666667,0.0,85.35191441441441,27.722228878077104,0.0,0.0,0.0
405,2016-12-10,155.51041666666666,3268.5227916666668,0.0,42.02984234234234,27.064063590466436,0.0,0.0,0.0
405,2016-12-11,218.41666666666666,4770.280541666666,0.0,59.031531531531535,26.045151741148327,0.0,0.0,0.0
405,2016-12-12,304.5520833333333,6313.68,0.0,82.31137387387388,27.438732519879235,0.0,0.0,0.0
405,2016-12-13,359.6770833333333,7108.554958333333,0.0,97.21002252252252,28.781702531013508,0.0,0.0,0.0
405,2016-12-14,327.21875,6531.748250000001,0.0,88.4375,28.49664824293659,0.0,0.0,0.0
405,2016-12-15,254.09375,5279.547791666667,0.0,68.67398648648648,27.376775529867626,0.0,0.0,0.0
405,2016-12-16,260.03125,5404.179166666667,0.0,70.27871621621622,27.3703809860116,0.0,0.0,0.0
405,2016-12-17,258.0520833333333,5528.810624999999,0.0,69.74380630630631,26.549765707721473,0.0,0.0,0.0
405,2016-12-18,191.14583333333334,4240.265541666667,0.0,51.66103603603604,25.642290667730354,0.0,0.0,0.0
405,2016-12-19,308.9479166666667,6012.180625,0.0,83.49943693693693,29.230637638051483,0.0,0.0,0.0
405,2016-12-20,310.6354166666667,6500.700666666667,0.0,83.95551801801801,27.18165142104511,0.0,0.0,0.0
405,2016-12-21,243.16666666666666,5575.749833333334,0.0,65.72072072072072,24.807659900491508,0.0,0.0,0.0
405,2016-12-22,319.3229166666667,6791.6054583333325,0.0,86.303490990991,26.74500458125806,0.0,0.0,72.07625
405,2016-12-23,333.375,6802.052875,0.0,90.10135135135135,27.87905592398089,0.0,0.0,217.5425
405,2016-12-24,275.1770833333333,5892.552124999999,0.0,74.37218468468468,26.564024254506606,0.0,0.0,211.97
405,2016-12-25,312.3020833333333,6443.461541666667,0.0,84.40596846846847,27.570248370489075,0.0,0.0,213.239583333333
405,2016-12-26,346.3229166666667,6968.326083333333,0.0,93.60078828828829,28.270780778816007,0.0,0.0,216.18875
405,2016-12-27,327.8958333333333,6812.500125,0.0,88.6204954954955,27.37880021119429,0.0,0.0,215.416666666667
405,2016-12-28,186.45833333333334,4287.057583333333,0.0,50.39414414414415,24.740445682399635,0.0,0.0,206.707083333333
405,2016-12-29,210.32291666666666,4775.577541666667,0.0,56.844031531531535,25.05219205845734,0.0,0.0,202.917272727273
405,2016-12-30,319.2291666666667,6765.708083333334,0.0,86.27815315315316,26.83949539879605,0.0,0.0,213.73625
405,2016-12-31,313.8854166666667,6469.5060416666665,0.0,84.8338963963964,27.598473005092792,0.0,0.0,213.820833333333
405,2017-01-01,294.1875,6048.5254583333335,0.0,79.51013513513514,27.666851599251004,0.0,0.0,215.4075
405,2017-01-02,275.0520833333333,5721.275875,0.0,74.33840090090091,27.346836059146995,0.0,0.0,215.712083333333
405,2017-01-03,296.5520833333333,6038.225291666667,0.0,80.14921171171171,27.936802938149913,0.0,0.0,208.754347826087
405,2017-01-04,274.28125,5871.8047916666665,0.0,74.13006756756756,26.571100921093148,0.0,0.0,212.147083333333
405,2017-01-05,282.3020833333333,5918.743750000001,0.0,76.29786036036036,27.131236264358368,0.0,0.0,214.0125
405,2017-01-06,267.1354166666667,5653.589375,0.0,72.19876126126125,26.87770890928719,0.0,0.0,212.54875
405,2017-01-07,342.9479166666667,6817.650125,0.0,92.68862612612612,28.613995001279445,0.0,0.0,217.634166666667
405,2017-01-08,319.53125,6401.966583333334,0.0,86.3597972972973,28.391280034927806,0.0,0.0,217.47
405,2017-01-09,301.15625,6038.078125,0.0,81.39358108108108,28.37123170572866,0.0,0.0,214.98625
405,2017-01-10,262.1979166666667,5773.217916666667,0.0,70.8643018018018,25.834277708448216,0.0,0.0,212.212083333333
405,2017-01-11,243.13541666666666,5082.079708333334,0.0,65.71227477477477,27.213963072461432,0.0,0.0,211.288333333333
405,2017-01-12,298.875,6256.440708333333,0.0,80.77702702702703,27.173607235429127,660.0,660.0,204.955555555556
405,2017-01-13,346.28125,6661.676791666666,0.0,93.58952702702703,29.56857918335789,721.260416666667,721.260416666667,219.286666666667
405,2017-01-14,233.78125,4728.6385,0.0,63.18412162162163,28.122802728170775,756.177083333333,756.177083333333,217.988333333333
405,2017-01-15,238.15625,4619.45725,0.0,64.36655405405406,29.326218689796658,713.614583333333,713.614583333333,215.101666666667
405,2017-01-16,326.2916666666667,6755.407875,0.0,88.18693693693693,27.475110285459834,524.614583333333,524.614583333333,215.93375
405,2017-01-17,248.41666666666666,5107.83,0.0,67.13963963963964,27.664914563631832,320.0,320.0,214.744166666667
405,2017-01-18,270.59375,5804.4125416666675,0.0,73.13344594594594,26.518229654894515,196.947916666667,196.947916666667,209.93625
405,2017-01-19,278.4479166666667,6105.764625,0.0,75.25619369369369,25.941133719549864,243.760416666667,243.760416666667,208.06375
405,2017-01-20,317.75,6615.032,0.0,85.87837837837839,27.323645851851758,468.291666666667,468.291666666667,217.357391304348
405,2017-01-21,322.9791666666667,6656.526708333334,0.0,87.29166666666667,27.60017709269021,830.5625,830.5625,0.0
405,2017-01-22,313.9895833333333,6412.266791666666,0.0,84.86204954954954,27.85407206567913,795.40625,795.40625,0.0
405,2017-01-23,320.7604166666667,6661.824041666667,0.0,86.69200450450451,27.38877758894408,983.4167,983.4167,0.0
405,2017-01-24,356.375,7436.098958333333,0.0,96.31756756756756,27.26133424293512,766.943181818182,766.943181818182,0.0
405,2017-01-25,293.1354166666667,6381.0720833333335,0.0,79.22578828828829,26.131219645061815,527.614583333333,527.614583333333,0.0
405,2017-01-26,278.65625,5991.286125,0.0,75.3125,26.45658381766347,602.739583333333,602.739583333333,0.0
405,2017-01-27,293.5416666666667,5908.296666666666,0.0,79.33558558558559,28.26132371860512,809.5,809.5,0.0
405,2017-01-28,275.3854166666667,6095.317375,0.0,74.428490990991,25.699794592548002,450.46875,450.46875,0.0
405,2017-01-29,296.4479166666667,6240.843416666667,0.0,80.12105855855856,27.020299235017482,481.864583333333,481.864583333333,223.6175
405,2017-01-30,355.3125,7119.149375,0.0,96.0304054054054,28.39013245876724,456.041666666667,456.041666666667,214.78375
405,2017-01-31,338.4166666666667,6838.397708333334,0.0,91.46396396396396,28.150261035705782,533.760416666667,533.760416666667,216.636666666667
405,2017-02-01,319.125,6661.676833333334,0.0,86.25,27.249736371430604,346.677083333333,346.677083333333,214.775833333333
405,2017-02-02,296.2916666666667,6256.440708333333,0.0,80.07882882882883,26.938731500228148,216.90625,216.90625,213.93875
405,2017-02-03,345.8854166666667,7046.1655833333325,0.0,93.48254504504504,27.923152271538264,548.71875,548.71875,216.347916666667
405,2017-02-04,323.1041666666667,6677.274208333333,0.0,87.32545045045045,27.525067026529076,485.90625,485.90625,215.701666666667
405,2017-02-05,319.3854166666667,6729.363375,0.0,86.32038288288288,26.997661005422458,417.96875,417.96875,213.62875
405,2017-02-06,343.0833333333333,7092.9577500000005,0.0,92.72522522522523,27.514225093348553,377.427083333333,377.427083333333,214.667916666667
405,2017-02-07,333.1145833333333,6833.247416666666,0.0,90.03096846846846,27.730106531380088,405.875,405.875,213.764166666667
405,2017-02-08,331.9479166666667,6656.52675,0.0,89.71565315315316,28.366601235479983,368.90625,368.90625,215.240833333333
405,2017-02-09,326.1770833333333,6734.366208333333,0.0,88.15596846846847,27.55127829844633,495.65625,495.65625,216.050416666667
405,2017-02-10,328.1145833333333,6724.21325,0.0,88.67961711711712,27.75678063939715,560.322916666667,560.322916666667,217.09125
405,2017-02-11,325.09375,6744.813708333334,0.0,87.86317567567568,27.41723781486453,401.854166666667,401.854166666667,211.675
405,2017-02-12,310.875,6687.574416666666,0.0,84.02027027027027,26.442481456249965,206.083333333333,206.083333333333,211.127916666667
405,2017-02-13,318.59375,6682.5713749999995,0.0,86.10641891891892,27.119313004220125,241.604166666667,241.604166666667,210.702083333333
405,2017-02-14,287.0833333333333,6074.717083333333,0.0,77.59009009009009,26.882333317626156,287.75,287.75,213.325416666667
405,2017-02-15,342.5625,7051.315666666666,0.0,92.58445945945945,27.634696553319337,307.958333333333,307.958333333333,211.887916666667
405,2017-02-16,316.2291666666667,6521.4480416666665,0.0,85.46734234234235,27.58309041533825,339.65625,339.65625,216.462916666667
405,2017-02-17,327.6354166666667,6802.05275,0.0,88.55011261261261,27.399073931109335,368.239583333333,368.239583333333,218.16875
405,2017-02-18,318.65625,6640.929541666667,0.0,86.12331081081082,27.294717665308767,300.197916666667,300.197916666667,215.823333333333
405,2017-02-19,251.85416666666666,5289.847791666666,0.0,68.06869369369369,27.08264032938293,200.104166666667,200.104166666667,215.716666666667
405,2017-02-20,278.3958333333333,5793.965166666666,0.0,75.24211711711712,27.332030018436903,189.166666666667,189.166666666667,216.915
405,2017-02-21,319.1458333333333,6422.7141249999995,0.0,86.25563063063063,28.265431819206878,275.59375,275.59375,219.682083333333
405,2017-02-22,310.3645833333333,6245.9935000000005,0.0,83.88231981981981,28.265434551942953,391.791666666667,391.791666666667,218.72375
405,2017-02-23,311.1666666666667,6261.5907916666665,0.0,84.09909909909909,28.26789199603845,580.072916666667,580.072916666667,218.551666666667
405,2017-02-24,322.6354166666667,6505.850833333334,0.0,87.19876126126125,28.20934328429072,688.989583333333,688.989583333333,218.705416666667
405,2017-02-25,315.7708333333333,6531.895375,0.0,85.34346846846846,27.499058907452945,368.09375,368.09375,213.445
405,2017-02-26,315.9479166666667,6500.700708333334,0.0,85.39132882882883,27.646512993104665,250.46875,250.46875,213.405833333333
405,2017-02-27,311.5520833333333,6417.563999999999,0.0,84.20326576576576,27.61502808066183,240.385416666667,240.385416666667,215.7575
405,2017-02-28,370.8020833333333,7300.872791666666,0.0,100.21677927927928,28.890324634911753,423.697916666667,423.697916666667,218.715416666667
405,2017-03-01,370.4270833333333,7555.433125,0.0,100.11542792792794,27.888708573467053,515.09375,515.09375,215.815833333333
405,2017-03-02,354.5416666666667,7233.333541666667,0.0,95.82207207207207,27.88135192354017,498.40625,498.40625,216.595416666667
405,2017-03-03,331.71875,6739.810624999999,0.0,89.65371621621621,27.996733556837395,507.0,507.0,217.056666666667
405,2017-03-04,263.78125,5513.2134166666665,0.0,71.29222972972973,27.215991177619475,509.229166666667,509.229166666667,216.720416666667
405,2017-03-05,370.6770833333333,7139.749541666667,0.0,100.1829954954955,29.532335787447973,530.260416666667,530.260416666667,219.283333333333
405,2017-03-06,337.9166666666667,6677.2742499999995,0.0,91.32882882882883,28.786935610573266,496.114583333333,496.114583333333,218.985416666667
405,2017-03-07,370.75,7202.138916666667,0.0,100.20270270270271,29.28226750046373,581.125,581.125,220.177916666667
405,2017-03-08,331.7604166666667,6703.465916666667,0.0,89.66497747747748,28.152061340590173,547.770833333333,547.770833333333,215.288333333333
405,2017-03-09,305.375,6526.59825,0.0,82.53378378378379,26.615316664644812,532.96875,532.96875,213.435416666667
405,2017-03-10,305.4375,6178.453958333333,0.0,82.55067567567568,28.12079404033756,558.1625,558.1625,214.691
405,2017-03-11,42.479166666666664,779.424875,0.0,11.480855855855856,31.001789585201813,590.25,590.25,200.23
405,2017-03-12,236.59375,4941.70375,0.0,63.94425675675676,27.23401042774637,466.729166666667,466.729166666667,215.11125
405,2017-03-13,307.1875,6261.59075,0.0,83.02364864864865,27.906405346490153,438.479166666667,438.479166666667,212.964166666667
405,2017-03-14,370.5625,7441.1016666666665,0.0,100.15202702702703,28.327566471452144,545.1875,545.1875,216.605
405,2017-03-15,319.8125,6511.147916666666,0.0,86.4358108108108,27.939775404426577,508.010416666667,508.010416666667,216.350416666667
405,2017-03-16,318.2604166666667,6531.748208333333,0.0,86.01632882882882,27.716489966588853,420.770833333333,420.770833333333,215.079166666667
405,2017-03-17,319.0,6219.948833333333,0.0,86.21621621621621,29.17352508767958,425.666666666667,425.666666666667,217.63125
405,2017-03-18,370.8958333333333,7155.346958333333,0.0,100.24211711711712,29.4853505249991,398.302083333333,398.302083333333,222.087916666667
405,2017-03-19,353.0729166666667,6978.773375,0.0,95.42511261261262,28.778645372937362,273.96875,273.96875,221.689583333333
405,2017-03-20,344.4166666666667,6817.797166666667,0.0,93.08558558558559,28.73592096776061,212.291666666667,212.291666666667,218.713333333333
405,2017-03-21,285.7708333333333,5954.941333333333,0.0,77.23536036036036,27.297661991147148,124.625,124.625,214.0525
405,2017-03-22,243.26041666666666,5300.295041666667,0.0,65.74605855855856,26.106968120220703,77.7916666666667,77.7916666666667,210.275416666667
405,2017-03-23,326.5520833333333,6536.898375,0.0,88.25731981981983,28.416184467521944,97.7916666666667,97.7916666666667,215.624166666667
405,2017-03-24,360.0625,7077.507416666667,0.0,97.3141891891892,28.93893853096044,90.2395833333333,90.2395833333333,216.853333333333
405,2017-03-25,319.7291666666667,6375.922041666666,0.0,86.4132882882883,28.524910820795945,106.864583333333,106.864583333333,218.975416666667
405,2017-03-26,305.4895833333333,6110.914625,0.0,82.56475225225225,28.43644014845177,116.625,116.625,216.934583333333
405,2017-03-27,371.0104166666667,7482.743666666666,0.0,100.27308558558559,28.203971887213147,139.135416666667,139.135416666667,216.805416666667
405,2017-03-28,333.25,6578.540166666667,0.0,90.06756756756756,28.81546719040326,139.979166666667,139.979166666667,217.33625
405,2017-03-29,315.6770833333333,6318.829874999999,0.0,85.31813063063063,28.417863927606447,130.833333333333,130.833333333333,216.316666666667
405,2017-03-30,249.46875,5196.411041666667,0.0,67.42398648648648,27.30849031901946,119.833333333333,119.833333333333,215.167916666667
405,2017-03-31,303.9479166666667,6401.819541666667,0.0,82.14808558558559,27.007275895847904,54.0625,54.0625,210.777916666667
405,2017-04-01,337.0625,6807.3500416666675,0.0,91.09797297297297,28.165495272478182,25.6875,25.6875,218.706666666667
405,2017-04-02,316.1979166666667,6282.338291666667,0.0,85.4588963963964,28.63009067326725,32.15625,32.15625,221.3275
405,2017-04-03,320.0729166666667,6713.766083333333,0.0,86.50619369369369,27.11863086043456,41.6666666666667,41.6666666666667,218.31625
405,2017-04-04,305.3854166666667,6459.0588333333335,0.0,82.53659909909909,26.894538197640227,32.9270833333333,32.9270833333333,212.25
405,2017-04-05,309.0729166666667,6438.3115,0.0,83.53322072072072,27.30700082320583,36.3854166666667,36.3854166666667,217.055
405,2017-04-06,286.6666666666667,6121.2148333333325,0.0,77.47747747747748,26.639410639139015,29.4166666666667,29.4166666666667,209.898333333333
405,2017-04-07,305.3125,6339.577499999999,0.0,82.5168918918919,27.394874040633365,34.1458333333333,34.1458333333333,214.542083333333
405,2017-04-08,310.6770833333333,6271.890916666667,0.0,83.96677927927928,28.177065457748956,24.3229166666667,24.3229166666667,214.344166666667
405,2017-04-09,303.4895833333333,6157.853749999999,0.0,82.02421171171171,28.034928780087448,32.7291666666667,32.7291666666667,219.021666666667
405,2017-04-10,287.375,6209.501499999999,0.0,77.66891891891892,26.325539846744007,36.15625,36.15625,214.162916666667
405,2017-04-11,310.125,6438.311333333334,0.0,83.81756756756756,27.39995448599514,41.3333333333333,41.3333333333333,215.45125
405,2017-04-12,370.90625,7004.670875,0.0,100.24493243243245,30.120449954997586,36.9583333333333,36.9583333333333,221.820833333333
405,2017-04-13,320.7291666666667,6344.874583333333,0.0,86.68355855855856,28.75414455810647,27.0833333333333,27.0833333333333,218.853333333333
405,2017-04-14,331.7395833333333,6583.690291666667,0.0,89.65934684684684,28.662425573840345,28.0416666666667,28.0416666666667,218.317083333333
405,2017-04-15,328.1041666666667,6828.097333333334,0.0,88.6768018018018,27.33361545601218,41.6041666666667,41.6041666666667,218.086666666667
405,2017-04-16,353.03125,7482.743625,0.0,95.41385135135135,26.837207416461943,58.4895833333333,58.4895833333333,215.429166666667
405,2017-04-17,331.8020833333333,6682.424291666666,0.0,89.67623873873873,28.244253407376902,36.875,36.875,218.101666666667
405,2017-04-18,326.7083333333333,6713.766041666667,0.0,88.29954954954955,27.680826100345175,30.8020833333333,30.8020833333333,215.043333333333
405,2017-04-19,370.6041666666667,7436.098708333334,0.0,100.16328828828829,28.34981241386344,28.0520833333333,28.0520833333333,218.442916666667
405,2017-04-20,370.5625,7466.99925,0.0,100.15202702702703,28.229318769964166,25.6145833333333,25.6145833333333,218.005833333333
405,2017-04-21,315.2708333333333,6500.700708333334,0.0,85.20833333333333,27.587265907794194,21.9479166666667,21.9479166666667,217.337083333333
405,2017-04-22,370.5520833333333,7420.501625,0.0,100.14921171171171,28.405408069176335,15.4791666666667,15.4791666666667,218.686666666667
405,2017-04-23,269.0833333333333,5856.207458333333,0.0,72.72522522522522,26.13697867322584,16.15625,16.15625,215.121666666667
405,2017-04-24,354.8229166666667,7389.30675,0.0,95.89808558558559,27.31448419441453,19.78125,19.78125,216.74
405,2017-04-25,346.0729166666667,7160.496916666667,0.0,93.53322072072072,27.492199641296615,16.1354166666667,16.1354166666667,218.895416666667
405,2017-04-26,344.03125,7368.559583333333,0.0,92.98141891891892,26.558303627071396,21.5,21.5,217.27625
405,2017-04-27,322.9166666666667,7004.818041666666,0.0,87.27477477477478,26.222774495536257,28.6770833333333,28.6770833333333,216.330833333333
405,2017-04-28,285.1979166666667,6157.706666666666,0.0,77.08051801801801,26.345860622984464,23.1458333333333,23.1458333333333,217.280416666667
405,2017-04-29,330.1770833333333,7046.16575,0.0,89.23704954954955,26.655025948371673,15.4791666666667,15.4791666666667,216.951666666667
405,2017-04-30,286.9479166666667,5949.9385,0.0,77.553490990991,27.433147406574964,12.2708333333333,12.2708333333333,218.665416666667
405,2017-05-01,270.9375,6261.5907916666665,0.0,73.22635135135135,24.61327901770755,18.1979166666667,18.1979166666667,213.674166666667
405,2017-05-02,370.65625,7597.075125,0.0,100.17736486486486,27.75300056129606,13.0520833333333,13.0520833333333,217.417916666667
405,2017-05-03,258.125,5347.087125,0.0,69.76351351351352,27.459830134461605,6.02083333333333,6.02083333333333,195.74
405,2017-05-04,317.75,6921.534124999999,0.0,85.87837837837839,26.113689306800413,8.10416666666667,8.10416666666667,217.746666666667
405,2017-05-05,324.9583333333333,7051.462875,0.0,87.82657657657657,26.214011932161586,8.77083333333333,8.77083333333333,217.204583333333
405,2017-05-06,301.8541666666667,6666.974041666667,0.0,81.5822072072072,25.75451932652663,6.88541666666667,6.88541666666667,215.743333333333
405,2017-05-07,273.6145833333333,6069.419916666667,0.0,73.94988738738739,25.643487783522712,4.08333333333333,4.08333333333333,216.982916666667
405,2017-05-08,266.40625,6022.48075,0.0,72.0016891891892,25.16251383756325,3.53125,3.53125,218.395
405,2017-05-09,249.69791666666666,5513.360416666666,0.0,67.48592342342342,25.76223709854307,3.375,3.375,217.275833333333
405,2017-05-10,254.28125,5627.691833333333,0.0,68.72466216216216,25.70212714650243,3.02083333333333,3.02083333333333,216.350833333333
405,2017-05-11,201.19791666666666,4520.870291666667,0.0,54.37781531531532,25.31549772798939,3.9375,3.9375,216.567916666667
405,2017-05-12,248.5,5825.012750000001,0.0,67.16216216216216,24.266913979430054,5.29166666666667,5.29166666666667,216.3925
405,2017-05-13,200.53125,4593.559625,0.0,54.19763513513514,24.832345432982162,3.85416666666667,3.85416666666667,215.72125
405,2017-05-14,243.5625,5726.425958333333,0.0,65.82770270270271,24.194230355564347,3.51041666666667,3.51041666666667,213.292916666667
405,2017-05-15,200.70833333333334,4827.519541666667,0.0,54.2454954954955,23.649741713600925,3.60416666666667,3.60416666666667,214.470416666667
405,2017-05-16,200.26041666666666,4801.327875,0.0,54.12443693693694,23.72568658357293,4.79166666666667,4.79166666666667,215.877083333333
405,2017-05-17,86.02083333333333,1948.6357500000001,0.0,23.248873873873872,25.110653625805185,6.16666666666667,6.16666666666667,214.944583333333
405,2017-05-18,0.0,0.0,0.0,0.0,0.0,10.7065217391304,10.7065217391304,211.211304347826
405,2017-05-19,189.54166666666666,4073.845041666667,0.0,51.22747747747748,26.465812261589083,11.6979166666667,11.6979166666667,207.4975
405,2017-05-20,201.15625,5139.17175,0.0,54.36655405405405,22.265140332843192,11.125,11.125,206.692916666667
405,2017-05-21,243.51041666666666,5913.446666666667,0.0,65.81362612612612,23.424045201031475,10.7291666666667,10.7291666666667,206.770416666667
405,2017-05-22,275.6458333333333,6401.966583333334,0.0,74.49887387387388,24.49193324480064,7.02083333333333,7.02083333333333,210.358333333333
405,2017-05-23,330.6458333333333,7508.641124999999,0.0,89.36373873873875,25.048789574129206,5.51041666666667,5.51041666666667,216.560416666667
405,2017-05-24,365.9270833333333,8163.434333333334,0.0,98.89921171171171,25.498033556723787,2.92708333333333,2.92708333333333,220.900833333333
405,2017-05-25,370.8333333333333,7981.710916666667,0.0,100.22522522522523,26.428213614031154,0.0104166666666667,0.0104166666666667,220.684583333333
405,2017-05-26,371.0104166666667,8028.355875,0.0,100.27308558558559,26.28721188992994,0.166666666666667,0.166666666666667,222.8125
405,2017-05-27,181.73958333333334,3975.2580833333336,0.0,49.118806306306304,26.005741217039503,1.39583333333333,1.39583333333333,224.405833333333
405,2017-05-28,307.1041666666667,6484.956208333333,0.0,83.00112612612612,26.93789768095474,1.11458333333333,1.11458333333333,223.975833333333
405,2017-05-29,306.1979166666667,6755.260916666666,0.0,82.75619369369369,25.783694182336315,0.3125,0.3125,218.995
405,2017-05-30,321.96875,7228.183458333333,0.0,87.01858108108108,25.337840184523543,0.6875,0.6875,220.012916666667
405,2017-05-31,266.59375,5638.139083333333,0.0,72.05236486486486,26.89671347530463,0.90625,0.90625,221.8975
405,2017-06-01,362.3229166666667,7836.184833333333,0.0,97.92511261261261,26.301236738807855,212.135416666667,212.135416666667,219.78625
405,2017-06-02,333.3125,7290.425666666666,0.0,90.08445945945947,26.006610462205753,492.052083333333,492.052083333333,218.570416666667
405,2017-06-03,338.6770833333333,7347.66475,0.0,91.53434684684684,26.21932556682191,480.333333333333,480.333333333333,219.93375
405,2017-06-04,312.78125,6984.070625,0.0,84.53547297297297,25.475172087290666,393.4375,393.4375,216.8925
405,2017-06-05,255.94791666666666,5773.070541666667,0.0,69.17511261261261,25.21911096468091,458.677083333333,458.677083333333,215.563333333333
405,2017-06-06,328.6041666666667,7176.2413750000005,0.0,88.81193693693695,26.047201272159302,650.253458333333,650.253458333333,216.647083333333
405,2017-06-07,351.6770833333333,7773.795625,0.0,95.04786036036036,25.733329922658527,594.881958333333,594.881958333333,209.466666666667
405,2017-06-08,285.9166666666667,6614.8848333333335,0.0,77.27477477477478,24.5868121143992,487.895833333333,487.895833333333,215.8825
405,2017-06-09,291.53125,6729.363375,0.0,78.79222972972974,24.643147273694865,476.760416666667,476.760416666667,215.136666666667
405,2017-06-10,265.2395833333333,6656.37975,0.0,71.68637387387388,22.666542773411397,389.916666666667,389.916666666667,215.04375
405,2017-06-11,288.1354166666667,6718.9160833333335,0.0,77.87443693693695,24.393968830843864,486.5,486.5,216.1875
405,2017-06-12,300.3229166666667,7046.31275,0.0,81.16835585585585,24.24440864676194,552.864583333333,552.864583333333,218.67125
405,2017-06-13,308.25,7352.814916666666,0.0,83.3108108108108,23.84704048548119,507.072916666667,507.072916666667,219.35875
405,2017-06-14,304.0520833333333,6776.1555,0.0,82.17623873873873,25.524054173409166,493.3125,493.3125,220.005
405,2017-06-15,340.6145833333333,7571.030374999999,0.0,92.05799549549549,25.591355366797675,587.458333333333,587.458333333333,220.185416666667
405,2017-06-16,323.3229166666667,7415.204291666666,0.0,87.38457207207207,24.802668301026372,671.350708333333,671.350708333333,220.764583333333
405,2017-06-17,282.3020833333333,6828.097333333334,0.0,76.29786036036036,23.51794756725462,660.1875,660.1875,220.509166666667
405,2017-06-18,300.1458333333333,7472.296416666667,0.0,81.12049549549549,22.84879310733684,456.513157894737,456.513157894737,218.108333333333
405,2017-06-19,259.8125,5986.283291666667,0.0,70.2195945945946,24.688108332995352,475.927083333333,475.927083333333,218.22
405,2017-06-20,307.3229166666667,7015.118083333334,0.0,83.06024774774775,24.919825585338707,615.958333333333,615.958333333333,219.917083333333
405,2017-06-21,313.6041666666667,6952.728791666667,0.0,84.75788288288288,25.657336682833552,674.435166666667,674.435166666667,221.303333333333
405,2017-06-22,319.9375,7384.009666666666,0.0,86.4695945945946,24.646651724318346,544.491210526316,544.491210526316,221.28
405,2017-06-23,288.8333333333333,6973.4762083333335,0.0,78.06306306306307,23.56041992104898,499.239583333333,499.239583333333,216.5375
405,2017-06-24,345.8854166666667,7732.153708333334,0.0,93.48254504504504,25.445841085885316,634.697916666667,634.697916666667,220.005
405,2017-06-25,294.8541666666667,6599.43475,0.0,79.69031531531532,25.414733962211265,546.333333333333,546.333333333333,221.15625
405,2017-06-26,333.03125,7566.027458333334,0.0,90.00844594594595,25.038142814696695,560.347826086957,560.347826086957,220.28375
405,2017-06-27,286.375,6734.513416666666,0.0,77.39864864864865,24.188777385191194,441.104166666667,441.104166666667,218.154166666667
405,2017-06-28,280.96875,6547.345541666667,0.0,75.9375,24.410562969052606,483.041666666667,483.041666666667,218.375416666667
405,2017-06-29,301.96875,6973.4762083333335,0.0,81.61317567567568,24.63188881604475,517.634086956522,517.634086956522,216.76
405,2017-06-30,259.71875,6334.427333333333,0.0,70.19425675675676,23.32281586280728,418.881958333333,418.881958333333,214.454583333333
405,2017-07-01,272.9375,6562.942875,0.0,73.7668918918919,23.656452733739005,547.9375,547.9375,213.60375
405,2017-07-02,280.8229166666667,6900.786708333333,0.0,75.89808558558559,23.14829345051144,643.852272727273,643.852272727273,212.763333333333
405,2017-07-03,292.7708333333333,7186.541708333333,0.0,79.12725225225226,23.17356745243191,680.202380952381,680.202380952381,211.840833333333
405,2017-07-04,286.2395833333333,6890.339499999999,0.0,77.36204954954955,23.630565129547602,602.916666666667,602.916666666667,212.729583333333
405,2017-07-05,273.5208333333333,6853.994791666667,0.0,73.92454954954954,22.70030428827876,506.75835,506.75835,214.48
405,2017-07-06,293.1041666666667,7326.770416666666,0.0,79.21734234234235,22.755922549398232,706.427083333333,706.427083333333,216.135833333333
405,2017-07-07,307.6979166666667,7399.606958333334,0.0,83.1615990990991,23.653801152250008,700.6041875,700.6041875,215.564166666667
405,2017-07-08,300.25,7207.2889583333335,0.0,81.14864864864865,23.697150110216835,762.2765,762.2765,216.464166666667
405,2017-07-09,319.71875,7711.406333333333,0.0,86.41047297297297,23.584113510596573,754.946428571429,754.946428571429,219.041666666667
405,2017-07-10,300.0520833333333,7238.483499999999,0.0,81.09515765765765,23.579473067267628,735.671875,735.671875,219.405416666667
405,2017-07-11,271.8958333333333,6687.7215,0.0,73.48536036036036,23.126473372798856,705.45652173913,705.45652173913,219.26625
405,2017-07-12,273.3020833333333,6557.645541666666,0.0,73.86542792792793,23.707187904812017,691.576086956522,691.576086956522,218.954583333333
405,2017-07-13,298.2708333333333,7004.818125000001,0.0,80.61373873873873,24.221384386209323,714.8125,714.8125,210.159583333333
405,2017-07-14,310.0833333333333,6879.892374999999,0.0,83.80630630630631,25.637862701465753,872.1875,872.1875,220.524583333333
405,2017-07-15,278.875,6880.039291666667,0.0,75.37162162162161,23.057047948181836,625.920166666667,625.920166666667,221.639583333333
405,2017-07-16,284.3958333333333,6729.216208333334,0.0,76.86373873873875,24.040515990669682,656.142857142857,656.142857142857,219.86125
405,2017-07-17,358.8125,8303.810375,0.0,96.97635135135135,24.579620824574363,763.736111111111,763.736111111111,220.080416666667
405,2017-07-18,295.1666666666667,7290.572875000001,0.0,79.77477477477477,23.02982793912322,654.328125,654.328125,220.03875
405,2017-07-19,326.6770833333333,7534.538541666666,0.0,88.2911036036036,24.663065058129757,836.3167,836.3167,220.130416666667
405,2017-07-20,293.28125,6859.292,0.0,79.2652027027027,24.32148260223747,783.0,783.0,222.837083333333
405,2017-07-21,191.15625,4655.949,0.0,51.663851351351354,23.354217770641387,623.166666666667,623.166666666667,217.98
405,2017-07-22,291.4270833333333,7155.494,0.0,78.76407657657658,23.16729484171339,608.9375,608.9375,214.206666666667
405,2017-07-23,273.15625,6817.650166666666,0.0,73.82601351351352,22.79089956361064,864.833333333333,864.833333333333,213.598333333333
405,2017-07-24,226.88541666666666,5804.265333333333,0.0,61.32038288288288,22.235370100336944,658.785714285714,658.785714285714,214.38125
405,2017-07-25,359.9583333333333,8080.297750000001,0.0,97.28603603603604,25.340192273373972,0.0,0.0,218.770416666667
405,2017-07-26,313.8854166666667,7207.4362083333335,0.0,84.8338963963964,24.772815559682936,0.0,0.0,219.704166666667
405,2017-07-27,303.71875,7150.196708333333,0.0,82.08614864864865,24.162321122855356,0.0,0.0,217.23625
405,2017-07-28,297.3958333333333,6817.503041666667,0.0,80.37725225225225,24.813874252865457,0.0,0.0,218.70125
405,2017-07-29,313.0104166666667,7357.965125,0.0,84.59740990990991,24.19836947522302,0.0,0.0,218.760416666667
405,2017-07-30,255.61458333333334,5981.133208333333,0.0,69.08502252252252,24.31012492474281,644.925,644.925,218.995
405,2017-07-31,274.6458333333333,6703.318666666666,0.0,74.2286036036036,23.30602387112798,715.416636363636,715.416636363636,215.345416666667
405,2017-08-01,305.2604166666667,7544.985708333334,0.0,82.50281531531532,23.014264978055117,0.0,0.0,218.74875
405,2017-08-02,319.8958333333333,7649.1641666666665,0.0,86.45833333333334,23.789189149242922,0.0,0.0,220.507083333333
405,2017-08-03,336.0625,7742.600791666667,0.0,90.82770270270271,24.689837075040984,0.0,0.0,221.445416666667
405,2017-08-04,278.7083333333333,6802.052833333334,0.0,75.32657657657657,23.307462344435542,896.321428571429,896.321428571429,219.909583333333
405,2017-08-05,290.2604166666667,6900.78675,0.0,78.44876126126125,23.926228461881134,773.97925,773.97925,216.731666666667
405,2017-08-06,266.7395833333333,6407.11675,0.0,72.09177927927928,23.681536054332774,0.0,0.0,215.284583333333
405,2017-08-07,319.5833333333333,7591.924916666667,0.0,86.37387387387388,23.945133121468604,0.0,0.0,216.599166666667
405,2017-08-08,232.64583333333334,5134.021833333333,0.0,62.87725225225225,25.77642034981174,0.0,0.0,218.970833333333
405,2017-08-09,220.36458333333334,5461.418333333334,0.0,59.5579954954955,22.952045207934894,797.78125,797.78125,217.57375
405,2017-08-10,299.9791666666667,7124.1523333333325,0.0,81.07545045045045,23.952063532829506,819.242454545455,819.242454545455,216.116666666667
405,2017-08-11,278.5208333333333,6802.05275,0.0,75.27590090090091,23.291782620735745,749.190476190476,749.190476190476,215.677083333333
405,2017-08-12,266.1041666666667,6682.571458333333,0.0,71.92004504504504,22.65129839354401,619.375,619.375,214.931666666667
405,2017-08-13,282.75,6776.0081666666665,0.0,76.41891891891892,23.736338718009712,688.703722222222,688.703722222222,215.217916666667
405,2017-08-14,242.21875,5658.739333333334,0.0,65.46452702702703,24.348550240990075,498.875,498.875,217.297083333333
405,2017-08-15,275.1770833333333,6713.619041666666,0.0,74.37218468468468,23.315278480648736,456.21665,456.21665,217.46625
405,2017-08-16,299.28125,6911.234041666667,0.0,80.88682432432432,24.632525829007008,462.928045454545,462.928045454545,219.05125
405,2017-08-17,109.66666666666667,2676.118625,0.0,29.639639639639643,23.310646610650732,522.503608695652,522.503608695652,219.034583333333
405,2017-08-18,58.020833333333336,1470.5630416666665,0.0,15.681306306306306,22.443229628817814,351.361125,351.361125,218.650833333333
405,2017-08-19,151.5,3720.5508333333332,0.0,40.945945945945944,23.162766445201548,523.234142857143,523.234142857143,219.372083333333
405,2017-08-20,190.84375,4510.423125,0.0,51.57939189189189,24.068315421811636,576.072434782609,576.072434782609,221.725
405,2017-08-21,200.73958333333334,4822.222458333334,0.0,54.25394144144144,23.67940660267882,552.166666666667,552.166666666667,222.49875
405,2017-08-22,200.6875,5274.2505,0.0,54.23986486486486,21.64435299069191,684.782608695652,684.782608695652,221.596666666667
405,2017-08-23,163.60416666666666,4229.818333333334,0.0,44.21734234234234,22.001773158631842,477.513916666667,477.513916666667,221.90125
405,2017-08-24,177.89583333333334,4063.5449166666663,0.0,48.07995495495496,24.902660592249585,338.25,338.25,222.45625
405,2017-08-25,176.5625,4276.610166666666,0.0,47.7195945945946,23.484636546835127,318.787863636364,318.787863636364,222.259583333333
405,2017-08-26,51.458333333333336,1262.7948333333334,0.0,13.907657657657657,23.17970782356789,191.055583333333,191.055583333333,222.69125
405,2017-08-27,30.864583333333332,810.6194999999999,0.0,8.34177927927928,21.65850170079112,147.388875,147.388875,219.92125
405,2017-08-28,159.61458333333334,3912.868875,0.0,43.13907657657658,23.203970893635198,325.375,325.375,218.687916666667
405,2017-08-29,249.09375,5809.4155833333325,0.0,67.32263513513513,24.390203470983103,421.011857142857,421.011857142857,191.005833333333
405,2017-08-30,303.9791666666667,7300.873083333333,0.0,82.15653153153153,23.683945832947202,340.90625,340.90625,218.977083333333
405,2017-08-31,322.7916666666667,6921.681291666667,0.0,87.240990990991,26.527465219076824,516.6875,516.6875,218.518333333333
405,2017-09-01,319.8854166666667,7051.462833333334,0.0,86.45551801801801,25.804785779634642,793.40625,793.40625,219.314166666667
405,2017-09-02,369.1875,8101.045083333333,0.0,99.7804054054054,25.923341259025417,811.28335,811.28335,220.272916666667
405,2017-09-03,331.9895833333333,7238.630666666667,0.0,89.72691441441441,26.088738328516893,829.885416666667,829.885416666667,219.035833333333
405,2017-09-04,370.9375,8610.459666666668,0.0,100.25337837837837,24.5052671694376,867.279411764706,867.279411764706,219.805833333333
405,2017-09-05,243.13541666666666,5731.5758749999995,0.0,65.71227477477477,24.130105320099055,963.958333333333,963.958333333333,216.9575
405,2017-09-06,291.2083333333333,6500.700666666667,0.0,78.70495495495496,25.48171580854891,851.827357142857,851.827357142857,215.89125
405,2017-09-07,246.97916666666666,5804.265291666667,0.0,66.75112612612612,24.204610847232292,704.5,704.5,212.319166666667
405,2017-09-08,326.5416666666667,7337.3647083333335,0.0,88.25450450450451,25.31532670186902,897.03125,897.03125,217.490416666667
405,2017-09-09,308.3541666666667,6661.676875,0.0,83.33896396396396,26.330026472834923,868.78125,868.78125,221.3125
405,2017-09-10,190.27083333333334,4141.531541666666,0.0,51.424549549549546,26.133422206789568,707.666666666667,707.666666666667,219.226666666667
405,2017-09-11,287.96875,6672.124083333333,0.0,77.8293918918919,24.55083597253743,500.041666666667,500.041666666667,214.4875
405,2017-09-12,327.4270833333333,7487.89375,0.0,88.49380630630631,24.87367548933385,662.333333333333,662.333333333333,214.255416666667
405,2017-09-13,307.8229166666667,7368.559416666667,0.0,83.19538288288288,23.763116487577875,683.5,683.5,216.513333333333
405,2017-09-14,297.9479166666667,6864.44225,0.0,80.52646396396396,24.689945726795532,522.302083333333,522.302083333333,216.02875
405,2017-09-15,341.3229166666667,7742.600916666666,0.0,92.24943693693693,25.076308919993163,653.461791666667,653.461791666667,218.13125
405,2017-09-16,320.0104166666667,7623.119583333333,0.0,86.4893018018018,23.879015673828928,632.020833333333,632.020833333333,218.365833333333
405,2017-09-17,299.5729166666667,6713.766250000001,0.0,80.96565315315316,25.381738716907048,551.583333333333,551.583333333333,218.33375
405,2017-09-18,300.8020833333333,6983.9235,0.0,81.29786036036036,24.50001803944604,488.125,488.125,218.492916666667
405,2017-09-19,308.5833333333333,7274.975458333333,0.0,83.4009009009009,24.128258179901117,453.53125,453.53125,218.475
405,2017-09-20,265.6458333333333,6360.177625,0.0,71.79617117117118,23.758488169756284,324.90625,324.90625,217.336666666667
405,2017-09-21,284.3958333333333,6563.090041666666,0.0,76.86373873873875,24.649034042511687,392.364583333333,392.364583333333,218.84125
405,2017-09-22,333.75,7488.040791666666,0.0,90.2027027027027,25.35351105609351,547.302083333333,547.302083333333,222.88125
405,2017-09-23,286.1979166666667,6729.216291666667,0.0,77.35078828828829,24.192849192878914,440.8125,440.8125,223.4275
405,2017-09-24,303.6875,7254.080958333333,0.0,82.07770270270271,23.813846841372506,755.699055555555,755.699055555555,220.401666666667
405,2017-09-25,279.5625,6703.318666666666,0.0,75.55743243243244,23.723244658019144,0.0,0.0,217.136666666667
405,2017-09-26,371.09375,8641.50725,0.0,100.29560810810811,24.42750884594429,0.0,0.0,218.824583333333
405,2017-09-27,287.6770833333333,6760.410916666667,0.0,77.75056306306305,24.20567569830455,558.555555555556,558.555555555556,220.17875
405,2017-09-28,277.1979166666667,6334.427333333333,0.0,74.91835585585585,24.89244988269219,597.791666666667,597.791666666667,217.984583333333
405,2017-09-29,307.6145833333333,6827.950208333333,0.0,83.13907657657657,25.627226836816153,853.395833333333,853.395833333333,220.005833333333
405,2017-09-30,361.9166666666667,7721.706541666666,0.0,97.8153153153153,26.661239038029215,0.0,0.0,221.20375
405,2017-10-01,315.9270833333333,6812.500083333333,0.0,85.3856981981982,26.37942806671444,947.05,947.05,221.330416666667
405,2017-10-02,208.28125,5118.424541666666,0.0,56.292229729729726,23.14722367085139,673.052083333333,673.052083333333,216.53375
405,2017-10-03,298.1041666666667,6802.052833333334,0.0,80.56869369369369,24.92947216972105,605.84375,605.84375,212.303333333333
405,2017-10-04,333.8854166666667,7908.874374999999,0.0,90.2393018018018,24.01418274062406,575.208333333333,575.208333333333,212.32
405,2017-10-05,333.7291666666667,7581.477666666667,0.0,90.19707207207207,25.039482097296805,574.552083333333,574.552083333333,212.97625
405,2017-10-06,370.9895833333333,8677.851875,0.0,100.26745495495494,24.318373297820834,864.90625,864.90625,214.7925
405,2017-10-07,371.1041666666667,8797.480625,0.0,100.29842342342343,23.995099180896336,865.0625,865.0625,215.928333333333
405,2017-10-08,370.90625,8833.825125000001,0.0,100.24493243243245,23.88363314376417,623.364583333333,623.364583333333,212.867916666667
405,2017-10-09,327.84375,7737.303791666666,0.0,88.60641891891892,24.102511436329312,716.364583333333,716.364583333333,212.35125
405,2017-10-10,357.1041666666667,8173.881791666667,0.0,96.51463963963964,24.851442515270726,651.645833333333,651.645833333333,213.64375
405,2017-10-11,307.25,7165.794125,0.0,83.04054054054055,24.390045069382545,456.322916666667,456.322916666667,209.789583333333
405,2017-10-12,321.5833333333333,7394.309708333333,0.0,86.91441441441441,24.738931240368075,558.947916666667,558.947916666667,210.96375
405,2017-10-13,317.6145833333333,7072.357291666667,0.0,85.84177927927928,25.545904244071533,526.260416666667,526.260416666667,213.050416666667
405,2017-10-14,318.875,7441.101791666667,0.0,86.18243243243244,24.37632681894,395.427083333333,395.427083333333,211.436666666667
405,2017-10-15,332.21875,8137.537125,0.0,89.78885135135135,23.22288624377039,337.541666666667,337.541666666667,207.497083333333
405,2017-10-16,344.6666666666667,7586.627874999999,0.0,93.15315315315316,25.84256037322628,484.1875,484.1875,210.902083333333
405,2017-10-17,371.0104166666667,8215.52375,0.0,100.27308558558559,25.688330827829315,660.177083333333,660.177083333333,211.930833333333
405,2017-10-18,300.1979166666667,7144.899791666667,0.0,81.13457207207207,23.899926741644194,491.59375,491.59375,211.57875
405,2017-10-19,300.2708333333333,7145.04675,0.0,81.15427927927928,23.90524023202196,376.385416666667,376.385416666667,209.644583333333
405,2017-10-20,201.02083333333334,5061.185291666667,0.0,54.32995495495495,22.592998300757618,166.15625,166.15625,203.625
405,2017-10-21,163.6875,4271.313083333333,0.0,44.23986486486486,21.799129315366468,127.604166666667,127.604166666667,192.419166666667
405,2017-10-22,106.3125,3039.86,0.0,28.73310810810811,19.893710154415007,89.2395833333333,89.2395833333333,187.65875
405,2017-10-23,104.58333333333333,2956.7234166666663,0.0,28.265765765765767,20.12040956410429,85.3645833333333,85.3645833333333,187.441666666667
405,2017-10-24,201.10416666666666,5627.691833333333,0.0,54.35247747747748,20.327117557264177,154.989583333333,154.989583333333,203.98
405,2017-10-25,231.65625,5612.094583333333,0.0,62.6097972972973,23.48032359724277,154.177083333333,154.177083333333,212.992916666667
405,2017-10-26,269.1666666666667,6245.846208333333,0.0,72.74774774774775,24.514047755120593,186.395833333333,186.395833333333,213.77625
405,2017-10-27,296.8229166666667,6666.974041666667,0.0,80.22240990990991,25.325247712380992,245.09375,245.09375,220.777083333333
405,2017-10-28,304.0520833333333,7082.657583333334,0.0,82.17623873873873,24.419500453676616,291.34375,291.34375,219.874166666667
405,2017-10-29,261.15625,5887.402083333333,0.0,70.58277027027027,25.23258613996765,251.083333333333,251.083333333333,215.36
405,2017-10-30,268.53125,6147.259375000001,0.0,72.57601351351352,24.84839449964915,353.75,353.75,217.515416666667
405,2017-10-31,371.1979166666667,8012.758541666666,0.0,100.32376126126125,26.351692387322256,666.041666666667,666.041666666667,222.633333333333
405,2017-11-01,308.3958333333333,6885.336541666667,0.0,83.35022522522523,25.478177980047946,941.329695652174,941.329695652174,215.775833333333
405,2017-11-02,289.4791666666667,6479.806125,0.0,78.23761261261262,25.412087357097512,671.666666666667,671.666666666667,213.503333333333
405,2017-11-03,363.3958333333333,7727.003541666666,0.0,98.21509009009009,26.751853041063576,642.166666666667,642.166666666667,212.454583333333
405,2017-11-04,340.8229166666667,7030.715541666667,0.0,92.1143018018018,27.574922440672474,945.632352941176,945.632352941176,214.111666666667
405,2017-11-05,262.9270833333333,6079.72,0.0,71.06137387387388,24.6000949445223,878.78125,878.78125,211.059166666667
405,2017-11-06,296.1458333333333,6776.155291666667,0.0,80.03941441441441,24.860354327320003,730.0,730.0,208.961666666667
405,2017-11-07,364.7291666666667,7997.161083333333,0.0,98.57545045045045,25.94296969599271,956.4375,956.4375,211.510833333333
405,2017-11-08,342.4791666666667,7332.21475,0.0,92.56193693693695,26.56953902942112,0.0,0.0,214.3675
405,2017-11-09,314.46875,6796.902791666666,0.0,84.99155405405405,26.317914611193594,0.0,0.0,211.11
405,2017-11-10,304.3645833333333,6505.8507083333325,0.0,82.2606981981982,26.611849587071788,0.0,0.0,215.884583333333
405,2017-11-11,298.25,6511.000833333333,0.0,80.60810810810811,26.056599593431677,0.0,0.0,216.323333333333
405,2017-11-12,305.4479166666667,6771.005416666667,0.0,82.553490990991,25.660732181596448,938.0,938.0,213.157916666667
405,2017-11-13,332.1354166666667,7243.63375,0.0,89.76632882882883,26.082171283239653,811.447916666667,811.447916666667,212.264166666667
405,2017-11-14,371.0208333333333,7955.666416666667,0.0,100.27590090090091,26.528138097768338,914.821428571429,914.821428571429,214.477083333333
405,2017-11-15,319.8958333333333,7030.715458333333,0.0,86.45833333333334,25.881777505127584,0.0,0.0,213.52125
405,2017-11-16,353.4583333333333,7622.972333333334,0.0,95.52927927927928,26.375391796355434,0.0,0.0,211.450833333333
405,2017-11-17,334.0208333333333,7113.852208333334,0.0,90.2759009009009,26.708761788051312,0.0,0.0,214.375416666667
405,2017-11-18,314.2604166666667,6744.960708333333,0.0,84.93524774774774,26.503015818366997,0.0,0.0,205.42875
405,2017-11-19,268.21875,6329.130166666667,0.0,72.49155405405405,24.106277104007525,0.0,0.0,203.252083333333
405,2017-11-20,319.9895833333333,7041.162833333333,0.0,86.48367117117117,25.850949002023665,0.0,0.0,208.977916666667
405,2017-11-21,370.9166666666667,7851.635125,0.0,100.24774774774774,26.872079577040825,891.340909090909,891.340909090909,210.395
405,2017-11-22,314.21875,6838.3976250000005,0.0,84.92398648648648,26.137424110130382,723.572916666667,723.572916666667,213.26125
405,2017-11-23,351.53125,7628.4167916666665,0.0,95.00844594594594,26.21286935013487,725.635416666667,725.635416666667,212.359166666667
405,2017-11-24,254.30208333333334,5586.050041666666,0.0,68.7302927927928,25.89584780965395,499.125,499.125,208.369166666667
405,2017-11-25,307.9791666666667,6646.079583333333,0.0,83.23761261261261,26.359722867530948,291.270833333333,291.270833333333,206.43
405,2017-11-26,337.2604166666667,7280.125583333333,0.0,91.15146396396396,26.351876051848176,270.885416666667,270.885416666667,208.873333333333
405,2017-11-27,259.625,5871.951958333334,0.0,70.16891891891892,25.15064074342059,250.5,250.5,211.6225
405,2017-11-28,255.94791666666666,5762.770666666667,0.0,69.17511261261261,25.264185409869196,239.614583333333,239.614583333333,209.982916666667
405,2017-11-29,307.2708333333333,6573.390166666667,0.0,83.04617117117117,26.58991599912046,137.645833333333,137.645833333333,212.34625
405,2017-11-30,340.9166666666667,7098.254916666666,0.0,92.13963963963964,27.32006192586216,153.1875,153.1875,211.342083333333
405,2017-12-01,278.9166666666667,6183.6040416666665,0.0,75.38288288288288,25.657706436756158,122.375,122.375,213.99375
